Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,18.83
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,19.73
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,20.43
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,21.46
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.01
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
181985,Tichbourne Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.45
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.24
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,106.2
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,25.3
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,27.52
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
181985,Tichbourne Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.97
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,20.72
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,23.75
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.25
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,20.51
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,24.65
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.03
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,22.55
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,25.29
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
181985,Tichbourne Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,19.33
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.53
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,19.43
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.23
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,18.84
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,22.31
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,26.03
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
181985,Tichbourne Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.24
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.5
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,18.11
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,21.6
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,25.03
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
181985,Tichbourne Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,12.08
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,19.36
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,21.92
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,19.42
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,27.01
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.41
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,20.5
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,23.57
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.4
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.75
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.8
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,23.36
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,16.88
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,26.69
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.53
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,15.91
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,13.34
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,27.35
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.8
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,24.85
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
