Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.27
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,15.49
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,18.6
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,25.49
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,28.4
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,120.9
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,19.7
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,18.53
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,34.34
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.09
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,107.2
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,21.63
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,32.15
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
181985,Tichbourne Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.88
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,105.6
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,21.88
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,31.22
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,27.33
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,20.19
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,32.45
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,28.16
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,120.7
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,15.95
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,21.65
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,34.11
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.72
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,20.61
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,19.08
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,27.31
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.07
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.63
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,14.64
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,20.42
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,27.59
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.13
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.53
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,30.42
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,26.63
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
181985,Tichbourne Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,35.36
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,149.7
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,16.21
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,26.94
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,43.36
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
181985,Tichbourne Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,183.8
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.37
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,108.1
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,26.56
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,22.85
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,32.6
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
181985,Tichbourne Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.57
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,21.43
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,21.2
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,32.67
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.79
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.95
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,18.03
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,31.9
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.27
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.42
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,15.4
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,20.91
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,23.63
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,10.88
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,24.61
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.44
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
