Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,10.72
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,23.78
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,24.17
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.06
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,21.17
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,29.96
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.7
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,21.5
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,26.88
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.38
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,19.3
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,25.43
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.16
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,94.9
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,18.72
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,20.84
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,28.13
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.6
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,25.01
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,25.38
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,21.58
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.27
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
181985,Tichbourne Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.45
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,18.63
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,19.88
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.36
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.55
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,22.2
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,18.95
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,20.13
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,21.38
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.71
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.79
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,24.7
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,22.24
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,19.47
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
181985,Tichbourne Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,23.38
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
181985,Tichbourne Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,16.55
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,15.23
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,9.87
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,12.87
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,15.18
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,19.06
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
