Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,14.46
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,13.95
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,9.96
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,13.04
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,8.17
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,16.65
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,10.07
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,8.99
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,14.27
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.11
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,14.45
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
