Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,14.72
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.55
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,8.62
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,13.09
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,12.18
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,13.25
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,11.92
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,11.55
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,12.71
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.57
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.36
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,12.46
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,12.24
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.13
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,9.45
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,16.87
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,13.19
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.23
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,12.87
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,16.11
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
