Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.01
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,16.11
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,17.3
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,10.53
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,19.45
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.01
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,13.59
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,19.33
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.95
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,14.55
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,17.51
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,12.8
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,19.08
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,12.17
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,15.37
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,20.54
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,19.8
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,12.32
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,20.07
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,12.79
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.33
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,18.81
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,23.39
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,19.82
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.03
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,19.37
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,19.93
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,22.4
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,19.6
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
181985,Tichbourne Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
