Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.19
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,20.43
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,21.77
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,20.1
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.39
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,21.87
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,26.89
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,21.53
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
181985,Tichbourne Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,22.68
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,23.94
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,21.58
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,23.31
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,26.57
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,20.82
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,17.02
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,22.01
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,21.33
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.82
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,22.08
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,25.34
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.78
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.3
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,15.78
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,23.47
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.75
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
181985,Tichbourne Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.98
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,16.42
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,31.25
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,24.91
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
181985,Tichbourne Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.15
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.35
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,18.34
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,23.17
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,24.56
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.48
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.0
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,19.17
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,25.57
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,28.29
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
181985,Tichbourne Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.31
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.29
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,19.22
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,26.65
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,23.65
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.62
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,30.08
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,24.94
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
181985,Tichbourne Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.44
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,28.5
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,30.95
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
181985,Tichbourne Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.92
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,24.11
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,35.09
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.7
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.01
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,23.33
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,25.93
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,33.99
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
181985,Tichbourne Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.44
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,99.0
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
