Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.76
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,24.66
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,36.86
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,24.85
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.1
181985,Tichbourne Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,22.78
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,24.22
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,23.31
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
181985,Tichbourne Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.41
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,22.35
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,22.26
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,21.51
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
181985,Tichbourne Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,17.92
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,24.5
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,24.39
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
181985,Tichbourne Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,17.57
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,29.16
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,22.67
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
181985,Tichbourne Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.37
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.09
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,17.5
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,30.12
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,29.66
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
181985,Tichbourne Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.07
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.98
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.26
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,31.87
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,26.01
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
181985,Tichbourne Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.47
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,30.46
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.92
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
181985,Tichbourne Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,18.11
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,31.23
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,23.84
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
181985,Tichbourne Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.48
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.78
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.44
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,19.55
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,33.03
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,24.16
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
181985,Tichbourne Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.89
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.18
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,24.7
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,30.61
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,26.4
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
181985,Tichbourne Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.72
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.75
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,22.09
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,34.53
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,26.86
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
181985,Tichbourne Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.21
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.02
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.3
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,20.33
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,34.22
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,27.5
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
181985,Tichbourne Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.11
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.64
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,33.89
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,27.03
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
181985,Tichbourne Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.17
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.73
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.48
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,23.61
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,29.41
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,25.34
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
181985,Tichbourne Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.49
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,24.58
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,28.42
