Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,21.12
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
181985,Tichbourne Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,21.78
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,24.77
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,23.47
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
181985,Tichbourne Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.73
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.7
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,25.6
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,24.4
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,23.58
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.91
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.53
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.71
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,106.6
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.5
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,29.04
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,29.75
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,27.29
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,124.1
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
181985,Tichbourne Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.76
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.79
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.56
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,22.45
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,26.6
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,25.82
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.79
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,24.19
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,27.44
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,21.04
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
181985,Tichbourne Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.01
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,26.79
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,30.07
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,20.16
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
181985,Tichbourne Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,22.14
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,24.41
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,21.17
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.27
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,17.48
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,23.62
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,21.86
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
181985,Tichbourne Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,16.58
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,21.6
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,22.25
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
181985,Tichbourne Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.2
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,19.55
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,19.75
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,19.89
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.65
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.65
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,21.54
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,21.68
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.4
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,28.58
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,21.61
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
181985,Tichbourne Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.91
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.59
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.64
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,24.68
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,27.99
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,21.77
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
181985,Tichbourne Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.28
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,20.04
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,25.32
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,20.3
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
181985,Tichbourne Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.35
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.58
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,19.85
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,18.43
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.35
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.9
