Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,22.4
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,19.21
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,17.53
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.07
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,20.47
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,23.67
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,20.32
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.14
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.65
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,22.59
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,22.95
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,27.02
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
181985,Tichbourne Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.32
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.1
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,19.03
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.11
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,29.28
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.68
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,21.22
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,22.32
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,25.51
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
181985,Tichbourne Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.54
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.59
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.1
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,25.99
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,32.73
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
181985,Tichbourne Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.35
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.37
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,18.01
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,23.39
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,31.19
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
181985,Tichbourne Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.93
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.72
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,109.4
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,24.42
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,29.7
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
181985,Tichbourne Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.88
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,22.55
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,32.53
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.69
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.92
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,21.74
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,26.44
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.24
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.29
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,18.21
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,25.26
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,25.34
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
181985,Tichbourne Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.91
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,97.6
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,21.15
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,22.75
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,28.97
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
181985,Tichbourne Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.89
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,30.12
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,128.5
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,24.14
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,23.5
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,35.97
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,153.4
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,35.18
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,148.8
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,20.95
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,18.44
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,43.72
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,184.5
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.97
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.69
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.39
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,112.1
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,25.61
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,39.36
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
181985,Tichbourne Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.43
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.23
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,107.7
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,25.17
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,21.4
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,32.63
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
