Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.69
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.8
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,31.01
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.13
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,103.6
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,14.31
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,28.02
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,19.75
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,28.64
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.86
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,15.31
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,21.95
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,25.82
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
181985,Tichbourne Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.76
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.79
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,16.69
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,30.74
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
181985,Tichbourne Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.4
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.34
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,26.75
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,115.1
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,25.2
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,30.73
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,33.73
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
181985,Tichbourne Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,144.2
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.8
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.45
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,24.96
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,32.87
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
181985,Tichbourne Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.32
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.92
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,21.1
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,28.11
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
181985,Tichbourne Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,29.18
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,124.3
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,18.91
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,16.92
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,35.47
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,34.22
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,147.0
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,23.57
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,16.72
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,38.72
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,27.01
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,115.7
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,19.32
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,20.5
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,31.97
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.04
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,34.85
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,149.9
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,19.79
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,23.57
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,40.92
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
181985,Tichbourne Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.11
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,38.81
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,163.9
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,18.61
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,21.7
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,49.41
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,208.7
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,33.32
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,145.3
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,19.12
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,38.65
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.46
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.31
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,21.71
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,20.25
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,25.48
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.61
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
