Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,15.02
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,27.75
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.46
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,32.28
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,136.4
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,38.87
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.49
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,104.0
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,18.14
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,18.86
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,30.05
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.46
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,16.33
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.03
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,30.35
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
181985,Tichbourne Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.17
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.19
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,116.3
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,16.32
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,23.4
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,35.25
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.59
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.19
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,18.49
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,25.9
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.86
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.13
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.64
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,17.92
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,28.64
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.91
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.75
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,20.26
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,16.6
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,24.85
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.89
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.06
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.85
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,21.95
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,17.91
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.51
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,23.8
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.07
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,16.9
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,22.9
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,18.36
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.98
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,12.72
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,19.93
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.8
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,14.35
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,19.32
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,13.22
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
