Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,18.14
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,15.69
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,16.56
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,14.96
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,13.57
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,9.7
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.94
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,9.88
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,14.2
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,9.17
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,14.76
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,14.27
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,12.02
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.03
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,13.83
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.99
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,14.26
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,15.16
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,13.19
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,13.1
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.12
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.91
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,15.41
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
