Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,13.66
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,10.13
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,11.37
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.72
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,11.24
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,15.28
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,11.54
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,14.1
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.35
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,11.3
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.1
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,11.48
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.59
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.34
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,13.27
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,20.13
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.54
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,18.87
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,16.24
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,8.83
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,17.34
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,11.91
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,16.78
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.85
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
