Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,19.67
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.67
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.83
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.3
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,15.02
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.13
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,21.08
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.75
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,20.16
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.67
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,18.22
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,13.78
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,16.86
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,14.42
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,16.95
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,14.08
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,15.51
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.93
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,15.93
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,19.53
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.82
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,18.75
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,20.37
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.34
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
