Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,16.85
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,23.72
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,16.72
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,18.2
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,21.7
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.78
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,17.79
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,22.73
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.87
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,18.31
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,22.27
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,23.37
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,14.43
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,19.14
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.9
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.76
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,21.03
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,21.51
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,23.65
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,23.73
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
181985,Tichbourne Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,22.76
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,22.95
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.44
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.1
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,23.79
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,25.83
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
181985,Tichbourne Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.36
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.47
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,17.66
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,26.09
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,27.37
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
181985,Tichbourne Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.26
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,107.6
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,20.46
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,17.65
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,32.01
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.56
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.44
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,20.97
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,18.8
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,25.49
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.87
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,22.58
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.24
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.8
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,16.52
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,22.28
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,24.47
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,21.36
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,23.98
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
181985,Tichbourne Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.95
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,16.76
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,22.02
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,30.79
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
