Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,19.21
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,19.03
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,26.22
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.58
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,21.49
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,22.77
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,27.05
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
181985,Tichbourne Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.43
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.17
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,20.96
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,21.11
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,28.15
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
181985,Tichbourne Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.32
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,23.4
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,24.4
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,27.01
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
181985,Tichbourne Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.61
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,20.79
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,25.66
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,19.5
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.1
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,18.1
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,29.98
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,25.67
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
181985,Tichbourne Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.53
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.21
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,17.01
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,27.38
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,30.59
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
181985,Tichbourne Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.02
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.5
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,20.93
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,33.77
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.41
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
181985,Tichbourne Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.78
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.33
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,24.01
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.37
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,21.09
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
181985,Tichbourne Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.69
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.38
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.95
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,24.45
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,27.51
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,22.89
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
181985,Tichbourne Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,22.85
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,29.64
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,26.26
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
181985,Tichbourne Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.2
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,21.8
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,25.73
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
181985,Tichbourne Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.42
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,18.96
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,21.75
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,28.96
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
181985,Tichbourne Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.78
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,21.51
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,22.38
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.71
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,16.64
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,23.28
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
181985,Tichbourne Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.64
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.23
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,24.23
