Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,25.88
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,24.14
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.91
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,19.33
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,24.1
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,30.27
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
181985,Tichbourne Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.64
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.02
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,30.57
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,24.61
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
181985,Tichbourne Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,20.97
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,31.37
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,24.17
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
181985,Tichbourne Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.56
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.26
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,21.42
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,27.95
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,23.35
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
181985,Tichbourne Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.17
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.5
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,20.81
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,23.43
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,24.92
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
181985,Tichbourne Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.11
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,19.86
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,19.58
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,23.48
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
181985,Tichbourne Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.71
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,102.3
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,21.96
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,29.65
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.63
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,16.48
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,16.93
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,25.73
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.76
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.7
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,17.93
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,26.52
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.64
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,17.81
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.27
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.78
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,20.35
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,20.52
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,21.19
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
181985,Tichbourne Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,21.5
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,25.08
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
181985,Tichbourne Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,13.05
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,25.64
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.55
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,21.28
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,22.43
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
