Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,20.18
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,25.55
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,19.75
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,15.32
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,16.97
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,22.68
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,17.2
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.74
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,22.16
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,15.05
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,18.48
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,26.28
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.24
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.08
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.9
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,18.26
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,20.5
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,28.8
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.24
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.88
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.1
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,115.5
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,22.18
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,21.91
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,32.66
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.63
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,24.25
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,28.52
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
181985,Tichbourne Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.61
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.82
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.5
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.88
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,24.89
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,32.07
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
181985,Tichbourne Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.37
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,116.2
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,18.37
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,19.6
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,34.41
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
181985,Tichbourne Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.12
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,23.57
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,29.53
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
181985,Tichbourne Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.46
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.04
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,13.58
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,24.63
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,28.61
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
181985,Tichbourne Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.89
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,23.12
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,23.39
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
181985,Tichbourne Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.02
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.32
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.11
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,19.24
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,22.65
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,25.92
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
181985,Tichbourne Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.45
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.7
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,19.09
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.05
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,18.82
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,20.55
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,30.9
