Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
181985,Tichbourne Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.62
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,25.12
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,26.29
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,23.02
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.79
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.31
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.5
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,22.41
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,27.52
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,26.97
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
181985,Tichbourne Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.7
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.37
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.8
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,21.24
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,22.12
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,31.4
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
181985,Tichbourne Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.61
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.46
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,20.55
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,21.18
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,28.66
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.04
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.5
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,19.88
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,20.51
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,26.3
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,19.8
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,23.63
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,23.51
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
181985,Tichbourne Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.79
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,14.8
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,25.47
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,24.1
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
181985,Tichbourne Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.92
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.23
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,27.1
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,114.9
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,26.72
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,23.72
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,33.92
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.63
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,28.34
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,121.4
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,24.96
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,27.57
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,34.11
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.8
181985,Tichbourne Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.52
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.1
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,27.01
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,21.42
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,31.73
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
181985,Tichbourne Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.24
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.75
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.44
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,101.1
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,24.67
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,20.2
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,32.72
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.7
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.98
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,16.5
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,16.06
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,28.67
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.37
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,14.04
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,21.66
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,34.69
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,148.6
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.49
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.13
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,22.32
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,24.38
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,27.91
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
181985,Tichbourne Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.01
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,20.69
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,22.59
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,27.77
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.92
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.23
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.89
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,41.5
