Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.4
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,110.9
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,25.41
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,22.69
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,36.26
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,19.58
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,21.68
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,33.12
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.16
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,19.61
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,26.32
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.21
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,17.99
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,24.77
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.65
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.07
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.7
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,23.91
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,15.95
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,29.9
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.5
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.25
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,100.8
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,20.41
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,30.23
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.22
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.34
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.6
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,23.62
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,18.91
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,28.51
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.42
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,19.73
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,20.62
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,30.61
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.89
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,17.99
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,16.59
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,29.01
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
181985,Tichbourne Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.29
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.5
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.24
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,18.33
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,30.54
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.95
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,15.97
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,23.32
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.12
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.59
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,22.3
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
181985,Tichbourne Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,20.01
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,19.0
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,15.57
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,17.93
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,24.38
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.47
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.14
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,22.49
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,16.48
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,21.88
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
