Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,12.97
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,15.64
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,20.48
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.91
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,23.74
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.93
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,92.3
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,24.55
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,17.67
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,20.77
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.37
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.7
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,21.8
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,21.71
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,14.52
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,18.8
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,14.24
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.38
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,12.2
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,17.23
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.95
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.14
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,13.09
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,12.29
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,13.77
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,9.83
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,14.28
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,9.24
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,14.95
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,9.39
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.97
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,15.05
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
