Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,9.47
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.94
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,9.58
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,17.92
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,10.04
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,19.61
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,18.09
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.09
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.23
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,9.19
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.83
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,9.21
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,15.14
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,18.71
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,12.53
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,12.45
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,14.42
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,18.27
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,15.13
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,13.1
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,19.16
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,11.92
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
