Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.8
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,18.36
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,17.83
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,9.82
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,13.15
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,17.6
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.95
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,13.73
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,19.09
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,14.41
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,18.87
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,10.64
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,12.97
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,14.56
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,12.87
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.53
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,18.25
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,10.18
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,15.49
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,10.25
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,16.77
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,11.19
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,16.87
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.21
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.07
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,15.21
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,13.95
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,17.6
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
181985,Tichbourne Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
