Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,14.77
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,17.01
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,18.87
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,15.02
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,16.32
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,15.89
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,11.91
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,17.12
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,20.13
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.03
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,12.9
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.09
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.75
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,24.57
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.59
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,15.38
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,21.04
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,25.32
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,17.31
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,19.36
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.12
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,18.98
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,23.94
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,15.67
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,21.97
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,21.46
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,25.8
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.89
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.9
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,18.79
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,27.39
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,24.4
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
181985,Tichbourne Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.5
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,18.76
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,22.26
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,23.81
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
181985,Tichbourne Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.64
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,22.71
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,21.43
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,23.24
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.51
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.9
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,19.03
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,22.72
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.39
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.81
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.9
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,16.67
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,29.43
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,26.32
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
181985,Tichbourne Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
