Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.45
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.6
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,27.87
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,23.3
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
181985,Tichbourne Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.84
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,25.14
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
181985,Tichbourne Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.71
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,17.47
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,25.67
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,25.79
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
181985,Tichbourne Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.1
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,17.46
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,24.6
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,26.24
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.92
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,21.84
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,25.17
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,22.41
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
181985,Tichbourne Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,23.22
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,28.46
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,26.24
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
181985,Tichbourne Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.66
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,100.2
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.63
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,21.33
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,39.71
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,25.04
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
181985,Tichbourne Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.46
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.5
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.8
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,17.32
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,26.61
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,27.36
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
181985,Tichbourne Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.96
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,16.14
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.22
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,27.17
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
181985,Tichbourne Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.72
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,16.07
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,30.47
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,27.38
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
181985,Tichbourne Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.64
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.51
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.69
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,106.2
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,18.18
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,34.15
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,31.73
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
181985,Tichbourne Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.42
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,32.5
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,139.0
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,29.34
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,40.62
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
181985,Tichbourne Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.04
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,30.15
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,130.3
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,20.86
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,28.67
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,38.01
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
181985,Tichbourne Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.62
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.9
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,22.99
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,29.15
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.9
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
181985,Tichbourne Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.94
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.52
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,16.18
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,24.56
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,33.63
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.25
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,107.9
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
