Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,16.1
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,27.26
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,32.67
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
181985,Tichbourne Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.73
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.51
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,16.91
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,27.85
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,28.77
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
181985,Tichbourne Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.16
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,25.29
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
181985,Tichbourne Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.8
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,10.81
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,22.7
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,21.18
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.54
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.14
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,19.83
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,24.48
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,21.95
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.79
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.75
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,19.3
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,29.47
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,23.24
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
181985,Tichbourne Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.56
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.27
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,16.82
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,29.77
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,23.59
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
181985,Tichbourne Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.46
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.88
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.15
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,26.41
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,23.32
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
181985,Tichbourne Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.51
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.45
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.71
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.4
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,31.97
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,22.07
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
181985,Tichbourne Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.85
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,27.9
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,20.3
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
181985,Tichbourne Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.43
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.38
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,14.33
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,29.79
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,25.86
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
181985,Tichbourne Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.27
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,23.37
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,22.51
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.07
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,13.53
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,20.87
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.83
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,26.03
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,18.42
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
181985,Tichbourne Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.84
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,13.83
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,25.33
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,18.68
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
181985,Tichbourne Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,16.49
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,25.83
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.8
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
