Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,11.68
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,24.63
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,18.98
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,9.3
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,18.57
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.81
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,12.32
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,17.13
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,23.76
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,10.38
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,18.95
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,20.8
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.79
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,18.82
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.5
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.73
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,10.59
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,20.33
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,20.88
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.93
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.02
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,21.74
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,26.93
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.04
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.8
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,9.98
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,18.87
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,30.36
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,15.48
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,19.42
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,24.01
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,16.65
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,19.7
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.05
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,16.25
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,20.39
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,11.64
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,18.61
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,20.59
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,21.9
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.62
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.36
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,21.16
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,29.77
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
181985,Tichbourne Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,17.58
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,21.16
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,32.74
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.72
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.24
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,17.18
