Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,26.09
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,29.3
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
181985,Tichbourne Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.51
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.36
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,25.35
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,28.78
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.95
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,12.32
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,23.41
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,21.57
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
181985,Tichbourne Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.33
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.77
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,106.0
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,18.72
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,24.04
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,35.03
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
181985,Tichbourne Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.95
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,98.3
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,16.93
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,23.27
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,29.94
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
181985,Tichbourne Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.11
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.59
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,14.67
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,27.92
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,29.25
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
181985,Tichbourne Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.94
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.6
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,17.31
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,26.5
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,29.41
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
181985,Tichbourne Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.58
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.79
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.2
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,20.02
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,28.33
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.47
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,13.04
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,21.3
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,24.99
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.06
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,25.16
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,26.22
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.29
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.85
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.36
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,23.43
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,24.49
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,28.36
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.3
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
181985,Tichbourne Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.13
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,16.97
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,26.29
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,28.1
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
181985,Tichbourne Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.75
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,22.07
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,27.29
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
181985,Tichbourne Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.81
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.75
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,102.2
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,20.67
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,23.34
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,30.35
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.59
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.47
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,22.59
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,22.99
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,26.55
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.32
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.45
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,19.96
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,24.74
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,28.09
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
181985,Tichbourne Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.72
