Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.96
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,21.47
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,24.65
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,25.74
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
181985,Tichbourne Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.51
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,18.17
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,25.31
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,25.9
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
181985,Tichbourne Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.97
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.34
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,18.19
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,22.94
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,27.98
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.23
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.78
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,20.82
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,24.82
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,28.43
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
181985,Tichbourne Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.27
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.67
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.81
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.8
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,23.59
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,25.28
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,29.24
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.5
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.51
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.95
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.1
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,21.7
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,27.4
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,25.18
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
181985,Tichbourne Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.09
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.47
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.56
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.6
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,18.41
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,32.11
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,28.89
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
181985,Tichbourne Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.91
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,28.56
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,122.5
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,27.82
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,37.75
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
181985,Tichbourne Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.84
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,15.58
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,22.51
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,32.3
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.61
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.47
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,20.68
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,27.11
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,28.92
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
181985,Tichbourne Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,22.53
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,22.81
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,27.81
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
181985,Tichbourne Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,28.16
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,124.8
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,20.8
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,25.36
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,36.73
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
181985,Tichbourne Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.12
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,30.81
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,131.6
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,22.36
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,28.83
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,37.64
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
181985,Tichbourne Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.58
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.25
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.7
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,30.88
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,25.37
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,29.19
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
181985,Tichbourne Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.72
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.63
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,18.13
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,23.18
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,24.81
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,17.77
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,22.42
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,33.2
