Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.95
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.18
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,22.86
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.59
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,24.14
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.63
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,22.16
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,21.36
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
181985,Tichbourne Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.35
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,26.72
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,27.99
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.11
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,16.79
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,23.19
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.27
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,16.99
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,19.38
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,18.34
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
181985,Tichbourne Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.98
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,13.95
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,16.38
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,17.95
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,18.64
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,17.25
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.93
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,13.75
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,14.26
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,10.78
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,13.06
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,13.52
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,15.26
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,12.76
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.28
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,13.77
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,14.26
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.46
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
