Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.48
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.19
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,9.19
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,13.27
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.33
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,13.2
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.26
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.76
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,14.12
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,14.66
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,17.64
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,19.74
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.33
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,18.24
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,20.05
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,17.02
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
181985,Tichbourne Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.92
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.95
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,13.32
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,12.36
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,9.58
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.91
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,12.61
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,13.76
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,8.75
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,10.08
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,12.81
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,12.63
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
