Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,12.64
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,13.08
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.63
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,15.42
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,15.32
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,16.48
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.18
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,12.73
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,13.11
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.02
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,13.79
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,13.56
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
181985,Tichbourne Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,15.19
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,13.77
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,16.58
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,13.41
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,18.14
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,11.06
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,12.04
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,14.24
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,16.69
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,38.8
