Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,17.58
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,11.05
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,18.86
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,13.29
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
181985,Tichbourne Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,16.54
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,16.9
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,18.62
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,13.55
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,18.26
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,18.43
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,14.29
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,16.45
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,18.87
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.46
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.6
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,16.61
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,27.13
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
181985,Tichbourne Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.41
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,17.56
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,17.76
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,25.75
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,19.97
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,22.37
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.92
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,16.16
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,20.13
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,23.42
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,17.29
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,18.43
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,23.81
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
181985,Tichbourne Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,19.59
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,22.45
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.24
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,20.15
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,21.47
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,23.06
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
181985,Tichbourne Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.44
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.46
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,16.47
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,20.93
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,27.12
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
181985,Tichbourne Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.5
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.94
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.2
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,23.02
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,26.73
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
