Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.51
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.01
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,18.63
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,26.25
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,25.76
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
181985,Tichbourne Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.76
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,28.26
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,23.55
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
181985,Tichbourne Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.44
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,20.23
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,23.75
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,24.49
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
181985,Tichbourne Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,19.04
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,27.99
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,25.65
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
181985,Tichbourne Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.44
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.78
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,16.06
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,26.92
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,26.22
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
181985,Tichbourne Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.34
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,19.46
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,26.4
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,27.93
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
181985,Tichbourne Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.43
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.54
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,16.65
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,24.43
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,29.37
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
181985,Tichbourne Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.86
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.27
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,18.94
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,19.93
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,26.8
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
181985,Tichbourne Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.97
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.1
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,22.21
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,20.43
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,30.14
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.13
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.17
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,100.8
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,27.86
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,23.65
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,30.56
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.39
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,20.18
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,23.13
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,26.57
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
181985,Tichbourne Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.46
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.9
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,17.67
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,20.54
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,25.57
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.57
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.86
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,18.9
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,26.07
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,25.09
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
181985,Tichbourne Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.76
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.91
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,15.86
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,30.61
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,34.39
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
181985,Tichbourne Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.73
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.0
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,16.83
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,28.63
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,31.9
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
181985,Tichbourne Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.98
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.9
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
