Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,24.09
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,20.17
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
181985,Tichbourne Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.06
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,20.04
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,18.04
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,17.77
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,14.5
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,11.86
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,16.5
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,15.18
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
181985,Tichbourne Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,15.88
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,7.65
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,17.89
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,18.93
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,12.86
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,19.27
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,10.74
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,14.98
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,18.0
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,11.1
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,15.56
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,17.62
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
181985,Tichbourne Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,15.31
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,20.76
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,21.42
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
181985,Tichbourne Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,20.52
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,17.98
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,36.6
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
181985,Tichbourne Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,10.41
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,22.19
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,17.17
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,16.52
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,16.48
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,10.2
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,15.37
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,32.0
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
