Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,16.51
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,17.34
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.62
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,17.51
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,20.76
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
181985,Tichbourne Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.96
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,19.4
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,21.36
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.84
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,18.86
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,25.83
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
181985,Tichbourne Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.22
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,10.31
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,21.34
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,27.29
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
181985,Tichbourne Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.73
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.0
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,17.73
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,25.96
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,27.0
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,114.1
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,13.36
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,33.16
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.8
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,26.49
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.15
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,20.49
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
181985,Tichbourne Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,17.19
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,21.85
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.73
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,19.19
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,23.73
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,10.96
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,19.76
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,21.43
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.2
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,18.91
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,23.15
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.65
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,113.5
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,17.65
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,16.22
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,32.5
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,28.52
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,120.8
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,12.45
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,35.05
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
181985,Tichbourne Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.03
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.9
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,13.1
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,25.42
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
