Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.8
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,17.37
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,34.35
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.52
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.2
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,15.99
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,27.77
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.9
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.56
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,13.46
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,21.97
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,27.61
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
181985,Tichbourne Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.21
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.1
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,14.3
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,20.86
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,25.13
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
181985,Tichbourne Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,14.46
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,16.01
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,24.31
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
181985,Tichbourne Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.54
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.77
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,15.01
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,24.69
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.44
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.7
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,20.02
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,21.93
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,36.99
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
181985,Tichbourne Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,158.8
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.83
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.19
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,111.9
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,15.34
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,17.14
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,31.64
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.99
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.58
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,28.12
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,119.9
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,23.88
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,19.59
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,36.78
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.28
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,28.89
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,122.8
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,15.77
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,20.27
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,35.75
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.1
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.45
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.87
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,110.1
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,23.35
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,33.02
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
181985,Tichbourne Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.32
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.95
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.6
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,21.79
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,20.58
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,29.69
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
181985,Tichbourne Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.65
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,106.3
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,16.12
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,16.18
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,31.03
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.13
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.99
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.1
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,15.32
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,28.37
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
181985,Tichbourne Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.26
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.5
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,13.98
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,16.4
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,24.62
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
181985,Tichbourne Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.81
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,20.54
