Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,19.65
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,24.7
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.64
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,20.29
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,21.41
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,29.9
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
181985,Tichbourne Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.9
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,17.16
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,19.51
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,25.42
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
181985,Tichbourne Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,23.93
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,24.74
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
181985,Tichbourne Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.67
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,15.59
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,20.66
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,27.27
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,15.2
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,15.08
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,21.55
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
181985,Tichbourne Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,19.86
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,19.09
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
181985,Tichbourne Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.12
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,21.45
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,16.23
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
181985,Tichbourne Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.53
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,21.93
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,15.92
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,18.08
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
181985,Tichbourne Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,15.3
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,20.67
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,15.26
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,19.94
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,37.7
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,17.34
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,20.36
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,16.59
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
181985,Tichbourne Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.65
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,23.72
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,16.41
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
181985,Tichbourne Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.26
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,17.99
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,14.56
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,20.37
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
181985,Tichbourne Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,14.87
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,15.84
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,14.34
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
