Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,8.54
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,14.95
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
181985,Tichbourne Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,14.42
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
181985,Tichbourne Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,8.99
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,13.66
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,8.8
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,12.44
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.42
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,8.24
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.49
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
181985,Tichbourne Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,9.11
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,12.11
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,12.51
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,9.17
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,12.52
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
181985,Tichbourne Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,9.45
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,17.67
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.27
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,8.6
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,16.02
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,14.69
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
181985,Tichbourne Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.66
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
