Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,9.64
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,12.68
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,15.42
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,12.08
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,15.28
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,12.72
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,11.44
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,14.05
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,13.4
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,24.2
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,14.16
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,15.05
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,18.2
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.9
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,13.96
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,16.28
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,16.75
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
181985,Tichbourne Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,11.89
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,14.67
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,13.73
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,10.3
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,11.8
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,16.26
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,10.76
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,11.58
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,14.98
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,14.76
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
181985,Tichbourne Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
