Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,12.17
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,19.95
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,20.39
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,20.99
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,13.28
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,14.18
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,17.33
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,13.12
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,17.69
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,16.63
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,13.85
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,17.11
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,13.15
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,15.49
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,12.43
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,13.8
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,16.11
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,12.38
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,14.68
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,16.66
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,15.94
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,14.61
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,18.01
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
181985,Tichbourne Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,15.04
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,15.01
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,18.75
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,14.91
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,19.2
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.44
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,13.2
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,14.84
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,27.67
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.24
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,13.07
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,17.97
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,27.72
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
181985,Tichbourne Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.68
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.25
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,18.06
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,25.57
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
181985,Tichbourne Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.58
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,17.73
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,27.57
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.09
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,19.81
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,27.76
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
