Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.98
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.2
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,24.64
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,25.4
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
181985,Tichbourne Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.66
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.4
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.35
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,30.22
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,23.42
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
181985,Tichbourne Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.29
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.43
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,27.4
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,25.17
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
181985,Tichbourne Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.16
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.3
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.08
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,16.96
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,31.97
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,25.39
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
181985,Tichbourne Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.04
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,18.99
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,22.46
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,27.77
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
181985,Tichbourne Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.79
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.81
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.99
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.5
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,17.27
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,25.13
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
181985,Tichbourne Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.84
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.46
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,17.43
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,22.81
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,30.3
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,22.37
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,26.1
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
181985,Tichbourne Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,27.37
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,117.1
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,21.25
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,32.65
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.85
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.1
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,17.54
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,20.15
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,28.69
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
181985,Tichbourne Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.29
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.82
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.74
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,19.92
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,31.11
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,28.88
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,38.9
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
181985,Tichbourne Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.38
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.41
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,40.0
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,36.93
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,30.38
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
181985,Tichbourne Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.45
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.1
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,16.23
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,31.91
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,27.41
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
181985,Tichbourne Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.5
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.08
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.76
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.3
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,26.56
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,25.21
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,27.25
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
181985,Tichbourne Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.85
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.67
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.12
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.1
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,25.97
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,25.41
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,23.98
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
181985,Tichbourne Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.44
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.51
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.5
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,39.9
