Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,14.07
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,29.31
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,28.6
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,46.3
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
181985,Tichbourne Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.1
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.9
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,108.5
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,14.51
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,29.67
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,32.94
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
181985,Tichbourne Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.01
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.82
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,28.58
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,51.2
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,123.3
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,39.9
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.37
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,29.83
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,36.47
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
181985,Tichbourne Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.7
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,20.38
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,28.89
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,32.77
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
181985,Tichbourne Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.23
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.7
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.5
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.8
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,19.88
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,23.61
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,28.56
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.54
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.02
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,21.08
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,29.07
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,26.11
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
181985,Tichbourne Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.48
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.8
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,18.56
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,22.77
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,28.08
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
181985,Tichbourne Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.06
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.9
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,22.28
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,26.04
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,33.3
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.36
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,16.76
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,24.47
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,27.36
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
181985,Tichbourne Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,13.94
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,21.48
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,22.67
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
181985,Tichbourne Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,17.85
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,22.73
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,34.7
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
181985,Tichbourne Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.31
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,24.74
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,24.36
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
181985,Tichbourne Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,39.8
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,18.73
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,23.7
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,20.0
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
181985,Tichbourne Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.86
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.1
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,18.61
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,25.09
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,21.14
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
181985,Tichbourne Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.32
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,19.61
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,25.01
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,24.5
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
181985,Tichbourne Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.15
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,14.77
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,26.3
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,22.43
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,35.2
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
181985,Tichbourne Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
