Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.26
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,39.7
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,14.88
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,20.77
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,26.29
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,36.3
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
181985,Tichbourne Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.86
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.09
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,17.16
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,23.88
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
181985,Tichbourne Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.74
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.82
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.6
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,23.89
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,26.35
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
181985,Tichbourne Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.31
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,17.75
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,22.05
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,26.18
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
181985,Tichbourne Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.21
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.3
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.7
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,15.53
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,23.65
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,27.63
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
181985,Tichbourne Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.3
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,14.48
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,18.03
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,23.99
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.18
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,15.1
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.1
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,21.93
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.8
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,39.6
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,17.01
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,20.28
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
181985,Tichbourne Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,101.5
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,12.57
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,19.24
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,28.97
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
181985,Tichbourne Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.62
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,17.59
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,22.64
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,29.6
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
181985,Tichbourne Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,11.95
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,16.68
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.71
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,11.6
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,17.56
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,11.96
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,18.08
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,17.66
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.59
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,14.35
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,18.12
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,19.22
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,28.3
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
181985,Tichbourne Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,17.03
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,19.58
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,19.08
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
181985,Tichbourne Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,39.5
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
