Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,13.69
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,18.39
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,17.71
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
181985,Tichbourne Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,20.86
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,17.8
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
181985,Tichbourne Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,17.23
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,18.23
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.08
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,18.42
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,17.11
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,31.3
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
181985,Tichbourne Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.21
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.8
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,23.51
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,22.32
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
181985,Tichbourne Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,39.4
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,14.65
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,20.89
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,19.79
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
181985,Tichbourne Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.93
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,14.55
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,19.38
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,23.26
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,34.0
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
181985,Tichbourne Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,11.63
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,20.97
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,19.89
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,36.8
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.33
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.52
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,39.3
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,19.45
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,22.0
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,23.64
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
181985,Tichbourne Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.61
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.03
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,12.6
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,22.64
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,24.9
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
181985,Tichbourne Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.08
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.9
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,39.2
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,23.81
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,24.47
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
181985,Tichbourne Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.88
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,10.64
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,18.59
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,25.34
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.59
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,8.96
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,20.05
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,22.33
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,42.2
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
181985,Tichbourne Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.35
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,22.59
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,26.2
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.45
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.35
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,39.1
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,10.48
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,20.5
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,25.46
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
181985,Tichbourne Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.91
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,12.71
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,18.57
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,22.73
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
181985,Tichbourne Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
