Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.56
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,102.1
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,14.53
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,19.14
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,27.72
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,48.1
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.55
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.67
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.45
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.3
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,17.04
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,30.57
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
181985,Tichbourne Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.85
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,39.0
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,14.19
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,19.25
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,23.46
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
181985,Tichbourne Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.53
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,13.93
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,16.37
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,23.1
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
181985,Tichbourne Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.16
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,38.9
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,9.48
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,13.99
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,23.28
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
181985,Tichbourne Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.47
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,43.1
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,15.41
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,15.66
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,26.55
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,47.6
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.35
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.04
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,19.18
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,17.07
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,26.73
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
181985,Tichbourne Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.71
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.48
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,44.2
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,83.3
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.2
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,38.8
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,21.03
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,13.63
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,24.19
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,45.4
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
181985,Tichbourne Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.49
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.42
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.2
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,38.7
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,18.39
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,17.55
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,25.31
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,36.9
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
181985,Tichbourne Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.37
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,18.4
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,20.82
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,22.3
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,34.5
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
181985,Tichbourne Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.2
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.49
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,16.05
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,15.68
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,21.66
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
181985,Tichbourne Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.08
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.11
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.1
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,20.97
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,16.73
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,25.46
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
181985,Tichbourne Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.66
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.84
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,79.8
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.1
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,20.84
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,16.53
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,26.48
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
181985,Tichbourne Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.57
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.19
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,13.9
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,19.91
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,27.3
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
181985,Tichbourne Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.26
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,15.7
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,28.71
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,50.6
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.45
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.77
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.7
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
