Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,23.95
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,17.51
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,29.91
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,50.1
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
181985,Tichbourne Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.24
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.23
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,46.8
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,95.3
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,16.57
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,17.6
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,27.98
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,46.2
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
181985,Tichbourne Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.35
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.28
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,52.3
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,108.1
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,15.03
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,18.05
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,33.46
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,60.5
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
181985,Tichbourne Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.43
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.85
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,26.31
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,113.1
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,13.14
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,17.93
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,33.59
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,64.7
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
181985,Tichbourne Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.18
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,50.9
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,111.2
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,15.27
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,14.89
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,35.47
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
181985,Tichbourne Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.88
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.1
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,18.81
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,13.59
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,35.6
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,64.4
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.39
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.2
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,13.08
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,18.02
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,33.73
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,59.6
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
181985,Tichbourne Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.79
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.7
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,16.03
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,16.34
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,31.86
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,53.4
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
181985,Tichbourne Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.97
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,39.5
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,15.23
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,14.04
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,26.37
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
181985,Tichbourne Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.49
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,22.51
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,19.68
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,21.21
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,38.0
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
181985,Tichbourne Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.06
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.82
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.2
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,26.41
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,17.46
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.98
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
181985,Tichbourne Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.42
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,17.9
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,19.93
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,21.75
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,31.7
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
181985,Tichbourne Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.08
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,14.63
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,20.44
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,21.66
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
181985,Tichbourne Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.94
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.68
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,20.37
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,25.81
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,35.8
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
181985,Tichbourne Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.48
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.9
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,14.36
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,15.44
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,28.14
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
181985,Tichbourne Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,37.8
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,12.27
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,14.73
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,23.87
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,39.2
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
181985,Tichbourne Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
