Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.43
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,36.5
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,19.1
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,13.6
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
181985,Tichbourne Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,16.42
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,14.97
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,17.99
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
181985,Tichbourne Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.24
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,18.91
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,14.59
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,15.62
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
181985,Tichbourne Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,10.33
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.67
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,16.84
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,28.6
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
181985,Tichbourne Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,37.9
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,9.68
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,12.59
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,14.02
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,8.68
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,12.18
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,13.48
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,9.31
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,12.77
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
181985,Tichbourne Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,8.71
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,12.29
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,12.4
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,12.76
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,13.92
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
181985,Tichbourne Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,38.0
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,13.78
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,22.5
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,8.98
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,11.9
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.21
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,21.4
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,9.14
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,11.52
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,20.5
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,10.63
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,12.05
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.99
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
181985,Tichbourne Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,8.76
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,12.13
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,38.1
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,12.22
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.62
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,23.2
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
181985,Tichbourne Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,38.2
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,8.7
