Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,13.14
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.26
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
181985,Tichbourne Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,9.36
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,14.65
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,14.64
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
181985,Tichbourne Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,14.9
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,13.21
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
181985,Tichbourne Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,9.09
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,14.39
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.58
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
181985,Tichbourne Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
181985,Tichbourne Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,38.3
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,10.07
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,11.59
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,11.98
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,21.2
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
181985,Tichbourne Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,12.16
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,11.75
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,12.7
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,21.7
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
181985,Tichbourne Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,11.38
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.5
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
181985,Tichbourne Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,12.06
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,11.21
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,12.88
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,22.8
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,12.98
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,13.42
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,12.34
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,24.5
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
181985,Tichbourne Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,38.4
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.75
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,12.62
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,12.54
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
181985,Tichbourne Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,12.07
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,12.19
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,13.66
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,21.8
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
181985,Tichbourne Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,12.14
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,13.31
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,22.3
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
181985,Tichbourne Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,10.62
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,12.31
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.37
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
181985,Tichbourne Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,9.78
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,11.85
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,13.16
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,22.7
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
181985,Tichbourne Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,38.5
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,9.86
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,12.15
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,14.45
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,23.9
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
181985,Tichbourne Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,10.44
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,12.28
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.8
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,23.0
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
181985,Tichbourne Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,10.97
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,11.76
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,15.39
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,24.9
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
181985,Tichbourne Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,38.6
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,11.72
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,13.17
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,16.31
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,25.4
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
181985,Tichbourne Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
